Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.24
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.74
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,48.7
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.6
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.9
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.9
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.84
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.75
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
606599,Bank Lane No.2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.33
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.63
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.38
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.43
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.4
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.8
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,193.7
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.55
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.23
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.15
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
606599,Bank Lane No.2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.29
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.6
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.65
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.8
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.3
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.74
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
606599,Bank Lane No.2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.39
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.24
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.86
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.2
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.92
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
606599,Bank Lane No.2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.78
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.1
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.31
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.9
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
606599,Bank Lane No.2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.92
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.37
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
606599,Bank Lane No.2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.09
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.0
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.75
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.39
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
606599,Bank Lane No.2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.23
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.02
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.93
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.34
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
606599,Bank Lane No.2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
