Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.38
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.33
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.15
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.18
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.6
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.53
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
606599,Bank Lane No.2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.56
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
606599,Bank Lane No.2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.34
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
606599,Bank Lane No.2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.98
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
606599,Bank Lane No.2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606599,Bank Lane No.2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.54
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.21
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
606599,Bank Lane No.2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.2
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
606599,Bank Lane No.2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.2
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
606599,Bank Lane No.2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
