Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
606599,Bank Lane No.2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
606599,Bank Lane No.2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
606599,Bank Lane No.2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
606599,Bank Lane No.2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
606599,Bank Lane No.2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
606599,Bank Lane No.2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
606599,Bank Lane No.2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
606599,Bank Lane No.2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
