Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
606599,Bank Lane No.2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
606599,Bank Lane No.2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
606599,Bank Lane No.2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606599,Bank Lane No.2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
606599,Bank Lane No.2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
606599,Bank Lane No.2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
606599,Bank Lane No.2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.36
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
606599,Bank Lane No.2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
