Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
606599,Bank Lane No.2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
606599,Bank Lane No.2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.73
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
606599,Bank Lane No.2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606599,Bank Lane No.2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
606599,Bank Lane No.2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
606599,Bank Lane No.2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
606599,Bank Lane No.2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
606599,Bank Lane No.2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
