Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
606599,Bank Lane No.2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
606599,Bank Lane No.2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606599,Bank Lane No.2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
606599,Bank Lane No.2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
606599,Bank Lane No.2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
606599,Bank Lane No.2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
606599,Bank Lane No.2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
606599,Bank Lane No.2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
