Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
606599,Bank Lane No.2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
606599,Bank Lane No.2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.61
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
606599,Bank Lane No.2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
606599,Bank Lane No.2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.56
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606599,Bank Lane No.2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606599,Bank Lane No.2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
