Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
606599,Bank Lane No.2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
606599,Bank Lane No.2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
606599,Bank Lane No.2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
606599,Bank Lane No.2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
606599,Bank Lane No.2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
606599,Bank Lane No.2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
606599,Bank Lane No.2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
606599,Bank Lane No.2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
