Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
606599,Bank Lane No.2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
606599,Bank Lane No.2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
606599,Bank Lane No.2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
606599,Bank Lane No.2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
606599,Bank Lane No.2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
606599,Bank Lane No.2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
606599,Bank Lane No.2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
606599,Bank Lane No.2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
606599,Bank Lane No.2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
