Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
606599,Bank Lane No.2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
606599,Bank Lane No.2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
606599,Bank Lane No.2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
606599,Bank Lane No.2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
606599,Bank Lane No.2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
606599,Bank Lane No.2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
606599,Bank Lane No.2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
