Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
606599,Bank Lane No.2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.41
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
606599,Bank Lane No.2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.33
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
606599,Bank Lane No.2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.49
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.16
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
606599,Bank Lane No.2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
606599,Bank Lane No.2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.57
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
606599,Bank Lane No.2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.7
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
606599,Bank Lane No.2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
606599,Bank Lane No.2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.57
