Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
606599,Bank Lane No.2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
606599,Bank Lane No.2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
606599,Bank Lane No.2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
606599,Bank Lane No.2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,21.1
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
606599,Bank Lane No.2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,21.2
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
606599,Bank Lane No.2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,21.2
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
606599,Bank Lane No.2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.06
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
606599,Bank Lane No.2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
