Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
606599,Bank Lane No.2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.32
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
606599,Bank Lane No.2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.23
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.98
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
606599,Bank Lane No.2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.87
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.66
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.2
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.7
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,21.5
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.3
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
606599,Bank Lane No.2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.27
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.16
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,21.5
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
606599,Bank Lane No.2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.43
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,21.5
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
606599,Bank Lane No.2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.72
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
606599,Bank Lane No.2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.14
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
606599,Bank Lane No.2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.15
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
