Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.7
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
606599,Bank Lane No.2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.4
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
606599,Bank Lane No.2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.43
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.63
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.84
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
606599,Bank Lane No.2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.38
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
606599,Bank Lane No.2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.0
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.7
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.22
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
606599,Bank Lane No.2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.2
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.49
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.46
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
606599,Bank Lane No.2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.32
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.49
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.5
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.49
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
606599,Bank Lane No.2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.63
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.19
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.97
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.82
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
606599,Bank Lane No.2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.86
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
