Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.04
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.01
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
606599,Bank Lane No.2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.72
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.12
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,21.6
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.2
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.66
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
606599,Bank Lane No.2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.69
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.66
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.04
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.5
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.45
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.92
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
606599,Bank Lane No.2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.32
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.55
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.96
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.9
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.48
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,21.5
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.03
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
606599,Bank Lane No.2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.5
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.64
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.49
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.17
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.52
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.1
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
606599,Bank Lane No.2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.65
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.64
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.28
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.2
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.61
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.97
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
606599,Bank Lane No.2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.87
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.74
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.11
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.0
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.79
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.68
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
606599,Bank Lane No.2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.35
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.81
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.41
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.1
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.4
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.22
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.12
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.58
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,89.04
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
606599,Bank Lane No.2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.15
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.95
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.66
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.16
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.8
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,21.2
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
