Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.88
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.59
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
606599,Bank Lane No.2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.93
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.92
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.5
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,21.1
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.63
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
606599,Bank Lane No.2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.13
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.31
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.27
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.03
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.5
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,21.1
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.89
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.67
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
606599,Bank Lane No.2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.22
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.15
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.13
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.1
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.45
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.64
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.95
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
606599,Bank Lane No.2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.41
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.7
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.38
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.34
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.3
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.3
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
606599,Bank Lane No.2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.19
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.56
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.26
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.22
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.9
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.85
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
606599,Bank Lane No.2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.18
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.99
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.43
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.29
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.1
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.3
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.47
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.21
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.94
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.14
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
606599,Bank Lane No.2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.12
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.56
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.2
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.69
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.7
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.72
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.53
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.21
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
606599,Bank Lane No.2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.65
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.23
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.62
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.26
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.61
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.59
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
