Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
606599,Bank Lane No.2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.5
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.6
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.01
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.29
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.15
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.4
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.27
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.07
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.73
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
606599,Bank Lane No.2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.98
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.54
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.34
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.2
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.1
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.53
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
606599,Bank Lane No.2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.28
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.99
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.32
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.0
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.9
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.82
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.26
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.71
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
606599,Bank Lane No.2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.24
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.9
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.99
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.5
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.2
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.8
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.74
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.5
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
606599,Bank Lane No.2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.15
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.21
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.9
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.6
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
606599,Bank Lane No.2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.33
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.34
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.1
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.39
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.51
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
606599,Bank Lane No.2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.16
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,41.26
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.7
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.22
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.83
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
606599,Bank Lane No.2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.91
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.62
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.12
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.7
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.58
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
606599,Bank Lane No.2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
