Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.28
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.38
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.57
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.76
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
606599,Bank Lane No.2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.64
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.74
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.84
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.5
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.6
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.48
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.98
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
606599,Bank Lane No.2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.61
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.72
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.41
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.7
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.0
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.91
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
606599,Bank Lane No.2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.71
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.84
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.63
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.0
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.2
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.36
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
606599,Bank Lane No.2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.33
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.12
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.01
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.3
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.54
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.18
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
606599,Bank Lane No.2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.29
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.72
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.65
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.54
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.85
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.6
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.3
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.46
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.11
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.17
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
606599,Bank Lane No.2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.32
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.85
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.81
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.76
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.2
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.6
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.51
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
606599,Bank Lane No.2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.78
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.88
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.77
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.8
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.48
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.19
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
606599,Bank Lane No.2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
