Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.93
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.75
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.59
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.4
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.8
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.35
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.92
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
606599,Bank Lane No.2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.68
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.45
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.86
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.6
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.4
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
606599,Bank Lane No.2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.72
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.0
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.86
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
606599,Bank Lane No.2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.98
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.84
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.48
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.98
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.26
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
606599,Bank Lane No.2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.3
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.2
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.44
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.8
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
606599,Bank Lane No.2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.5
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.34
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.06
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.3
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.17
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.02
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.49
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
606599,Bank Lane No.2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
606599,Bank Lane No.2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
606599,Bank Lane No.2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
