Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
606599,Bank Lane No.2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
606599,Bank Lane No.2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
606599,Bank Lane No.2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
606599,Bank Lane No.2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.17
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
606599,Bank Lane No.2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
606599,Bank Lane No.2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.97
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
606599,Bank Lane No.2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
606599,Bank Lane No.2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
