Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
606599,Bank Lane No.2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
606599,Bank Lane No.2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
606599,Bank Lane No.2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
606599,Bank Lane No.2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
606599,Bank Lane No.2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
606599,Bank Lane No.2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
606599,Bank Lane No.2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
606599,Bank Lane No.2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
