Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
606599,Bank Lane No.2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
606599,Bank Lane No.2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
606599,Bank Lane No.2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
606599,Bank Lane No.2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
606599,Bank Lane No.2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
606599,Bank Lane No.2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
