Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
606599,Bank Lane No.2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
606599,Bank Lane No.2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
606599,Bank Lane No.2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
606599,Bank Lane No.2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
606599,Bank Lane No.2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
606599,Bank Lane No.2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
606599,Bank Lane No.2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606599,Bank Lane No.2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
