Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606599,Bank Lane No.2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
606599,Bank Lane No.2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
606599,Bank Lane No.2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
606599,Bank Lane No.2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
606599,Bank Lane No.2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
606599,Bank Lane No.2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
606599,Bank Lane No.2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
