Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
606599,Bank Lane No.2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606599,Bank Lane No.2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
606599,Bank Lane No.2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606599,Bank Lane No.2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
